Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,87.72
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.51
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
604491,Tudor Square Tenby,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.46
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.54
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.2
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,92.15
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.55
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
604491,Tudor Square Tenby,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.19
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.62
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.47
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.5
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.58
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.15
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.69
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
604491,Tudor Square Tenby,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.74
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.59
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.06
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.3
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.1
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,93.26
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.84
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
604491,Tudor Square Tenby,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.55
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.16
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.2
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.0
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.86
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,91.78
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
604491,Tudor Square Tenby,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.69
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.91
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.2
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.96
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.91
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.7
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,162.7
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.18
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,97.52
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.65
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
604491,Tudor Square Tenby,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.14
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.12
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.35
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.56
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.1
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.2
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.28
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.01
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.37
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.57
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
604491,Tudor Square Tenby,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.22
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.44
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.47
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.85
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.9
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.9
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.02
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.01
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.17
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
604491,Tudor Square Tenby,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.47
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.0
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.45
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.5
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.7
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.17
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.58
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.6
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
604491,Tudor Square Tenby,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.94
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.56
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.32
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.1
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.7
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
