Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.99
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,110.87
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.36
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.78
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,471.6
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
604491,Tudor Square Tenby,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.28
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.19
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.54
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.39
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.4
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,187.3
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,114.01
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.11
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.88
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.2
604491,Tudor Square Tenby,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.96
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.47
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.65
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.41
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.9
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.18
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.47
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.53
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.27
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.67
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.9
604491,Tudor Square Tenby,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.94
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.98
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.43
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.24
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.03
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.4
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.74
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.15
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.62
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
604491,Tudor Square Tenby,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.25
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.77
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.72
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.65
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.2
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.3
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.78
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.07
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.26
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
604491,Tudor Square Tenby,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.74
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.6
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.07
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.74
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.53
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.5
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.3
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.89
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,108.84
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.07
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
604491,Tudor Square Tenby,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.96
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.2
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.74
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.85
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.0
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.1
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.2
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.67
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.34
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,103.02
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.37
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
604491,Tudor Square Tenby,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.2
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.21
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.9
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.58
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.42
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.2
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.0
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,110.56
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,108.02
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.36
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
604491,Tudor Square Tenby,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.44
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.84
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.22
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.63
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.3
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.0
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,111.49
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.45
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.14
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.8
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
604491,Tudor Square Tenby,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.74
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.16
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.72
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.08
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.5
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.9
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
