Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,119.95
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.56
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.59
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.2
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.7
604491,Tudor Square Tenby,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.72
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.78
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.96
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.66
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.26
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.0
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.3
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.25
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,115.16
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.46
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.62
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.0
604491,Tudor Square Tenby,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.67
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.82
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.26
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.95
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.54
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.7
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.5
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.31
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,127.84
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,111.95
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.49
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,541.4
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
604491,Tudor Square Tenby,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.43
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.48
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.01
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.4
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.54
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.6
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.0
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.8
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,126.98
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,119.14
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.46
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,538.7
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
604491,Tudor Square Tenby,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.91
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.39
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.67
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.4
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.5
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,127.2
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.79
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.23
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,536.8
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
604491,Tudor Square Tenby,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.97
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.19
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.05
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.14
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.4
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.4
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.5
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,128.72
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,115.21
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.81
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.4
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,492.3
604491,Tudor Square Tenby,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.05
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.45
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.82
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.33
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.9
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.0
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.7
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,121.6
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,113.46
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.22
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.1
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
604491,Tudor Square Tenby,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.11
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.89
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.2
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.1
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.43
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,126.11
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.2
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.69
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,534.0
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.7
604491,Tudor Square Tenby,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.01
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.75
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.95
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.95
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.3
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.2
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.1
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,124.46
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.66
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.06
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.5
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
604491,Tudor Square Tenby,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.98
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.01
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.0
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.3
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.28
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.3
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.0
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.8
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.52
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
