Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,131.94
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,121.56
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,105.74
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.2
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.8
604491,Tudor Square Tenby,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.0
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.56
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.43
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.32
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.39
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.0
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.0
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.14
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,133.22
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,135.88
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.42
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,562.3
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.8
604491,Tudor Square Tenby,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.39
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.25
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.7
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.36
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.1
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.5
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,129.67
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,135.58
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.49
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.6
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.5
604491,Tudor Square Tenby,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.05
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.56
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.95
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.07
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.43
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.2
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.49
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,133.32
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,132.93
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.64
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.4
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.6
604491,Tudor Square Tenby,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.43
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.41
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.46
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.37
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.13
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.8
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.6
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.49
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,128.96
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,124.79
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,98.44
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,544.9
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.2
604491,Tudor Square Tenby,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.81
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.25
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.06
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.2
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.88
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.06
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.23
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.8
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.2
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.2
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.82
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,131.27
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,129.1
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.25
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.6
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.5
604491,Tudor Square Tenby,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.1
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.86
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.72
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.19
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.55
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,238.2
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.9
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.04
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,132.49
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,124.77
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,118.21
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.6
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
604491,Tudor Square Tenby,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.19
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.21
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.62
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.91
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.61
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.57
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.1
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.4
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.21
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,140.17
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,127.11
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,103.53
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,591.5
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.8
604491,Tudor Square Tenby,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.57
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.89
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.93
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.6
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.58
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.4
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.9
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,136.79
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,117.47
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.15
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.2
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.8
604491,Tudor Square Tenby,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.86
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.9
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.43
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.27
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.8
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,135.13
