Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,130.1
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.44
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,572.5
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
604491,Tudor Square Tenby,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.08
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.07
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.57
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.5
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.72
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.7
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.6
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,128.51
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.69
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.05
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.1
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.0
604491,Tudor Square Tenby,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.99
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.46
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.98
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.31
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.79
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,129.81
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,124.14
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,112.16
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.4
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.0
604491,Tudor Square Tenby,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.95
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.89
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.05
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.15
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.05
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.2
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.55
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,131.66
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,125.64
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.05
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,554.8
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,539.9
604491,Tudor Square Tenby,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.19
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.98
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.07
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.64
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.29
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.96
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.84
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.3
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,130.58
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,123.34
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.49
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.2
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.5
604491,Tudor Square Tenby,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.99
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.11
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.04
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.15
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.67
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.5
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.4
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,123.46
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.26
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,547.9
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
604491,Tudor Square Tenby,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.05
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.55
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.71
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.86
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.01
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.4
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.2
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.01
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,136.24
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,128.24
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,105.26
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,575.6
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.6
604491,Tudor Square Tenby,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.12
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.41
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.6
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.56
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.41
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.33
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.62
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.0
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.5
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.17
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.14
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,140.43
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,138.02
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,105.67
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,595.9
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,591.1
604491,Tudor Square Tenby,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
604491,Tudor Square Tenby,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,137.88
604491,Tudor Square Tenby,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,137.51
604491,Tudor Square Tenby,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,110.11
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.22
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.61
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.32
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.54
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.22
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.71
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,139.82
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,142.13
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,111.7
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.1
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,611.6
604491,Tudor Square Tenby,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.92
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.39
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.84
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.11
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.07
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.5
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.8
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.4
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.6
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.28
