Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,142.88
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,135.35
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.73
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.1
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,580.3
604491,Tudor Square Tenby,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.11
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.7
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.79
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.07
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.6
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,143.28
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,143.36
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,109.34
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,608.4
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,612.5
604491,Tudor Square Tenby,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.66
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.68
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.9
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.17
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,337.6
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.6
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.3
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.04
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,154.82
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,139.33
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,112.39
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.8
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,596.5
604491,Tudor Square Tenby,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.87
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.16
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.16
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.54
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.66
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.35
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.31
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,313.0
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.6
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.2
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.07
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,145.56
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,143.96
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,118.02
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,615.9
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.2
604491,Tudor Square Tenby,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.3
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.55
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.01
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,135.8
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.1
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.86
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.31
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.35
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.72
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.64
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,146.68
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,145.94
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,120.38
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,621.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,621.7
604491,Tudor Square Tenby,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.04
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.71
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.95
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.72
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.0
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.4
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.6
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.23
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,146.19
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,154.88
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,122.67
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,617.9
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,656.8
604491,Tudor Square Tenby,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.52
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.79
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.98
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.99
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.91
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.12
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,314.0
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.6
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.66
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.1
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,157.1
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,153.52
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.11
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,663.0
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,651.4
604491,Tudor Square Tenby,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.17
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.01
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,145.9
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.52
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.38
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.98
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,311.6
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.2
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.4
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.51
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.11
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,152.76
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,157.38
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,123.23
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,646.7
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,668.1
604491,Tudor Square Tenby,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.8
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.72
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.15
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,82.48
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.94
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.0
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,353.0
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.2
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.67
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,160.11
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,155.7
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,126.18
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,678.0
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,661.9
604491,Tudor Square Tenby,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.7
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.57
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.8
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.17
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.89
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.48
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,336.1
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,249.7
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.8
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.66
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.65
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
