Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,156.32
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,143.55
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,119.18
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,662.2
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,612.8
604491,Tudor Square Tenby,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.8
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.88
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.24
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,82.5
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.76
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.06
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,352.5
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,202.7
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,157.02
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,152.87
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,125.82
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,663.6
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.1
604491,Tudor Square Tenby,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,529.4
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.82
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.2
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,79.11
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.73
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.43
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,340.4
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,286.4
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.47
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.14
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,151.68
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,152.69
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,124.07
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,644.0
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,652.0
604491,Tudor Square Tenby,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,523.6
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.1
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.26
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,80.07
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.33
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.05
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,345.6
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,269.2
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.09
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,152.17
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,142.26
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,123.92
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,646.7
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
604491,Tudor Square Tenby,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,523.2
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.23
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.38
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,81.86
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.66
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.95
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,351.4
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,295.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,203.2
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.89
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,160.68
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,156.54
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,125.63
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,679.9
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,670.4
604491,Tudor Square Tenby,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.58
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,81.83
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,76.67
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.88
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,351.2
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,324.0
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.94
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.57
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,159.07
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,165.7
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,120.22
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,672.6
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,706.0
604491,Tudor Square Tenby,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.8
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.94
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,76.11
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.12
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.35
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,327.8
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,152.11
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,148.98
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.08
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,643.0
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,635.7
604491,Tudor Square Tenby,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.62
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.95
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.0
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.61
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.96
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.35
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.2
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.64
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.45
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,149.02
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,152.64
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.73
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,631.2
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.4
604491,Tudor Square Tenby,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.7
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.14
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.49
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.74
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.69
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.76
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.9
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.89
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.98
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.75
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,148.62
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,157.38
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,116.78
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,628.4
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,671.5
604491,Tudor Square Tenby,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.28
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.85
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.78
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.97
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.62
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.0
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.4
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.76
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.89
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,135.83
