Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,146.52
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.08
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.0
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,625.1
604491,Tudor Square Tenby,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.56
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.05
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.57
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.11
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.02
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.76
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.39
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.1
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.7
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.37
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.39
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,136.18
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,132.58
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,111.7
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,578.2
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,566.5
604491,Tudor Square Tenby,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.37
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.88
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.17
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.46
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.4
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.02
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.4
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.0
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.75
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,142.09
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,133.13
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,106.93
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,603.1
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.3
604491,Tudor Square Tenby,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.08
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.62
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.58
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.62
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.72
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,116.6
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.9
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.51
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,145.68
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,130.76
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,106.27
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,617.5
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.7
604491,Tudor Square Tenby,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.01
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.62
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.09
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.5
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,302.9
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.92
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,147.3
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,125.19
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,103.66
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,622.2
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.1
604491,Tudor Square Tenby,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.58
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.87
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.03
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.89
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.0
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.5
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.63
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,140.13
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,119.77
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.64
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,593.9
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.6
604491,Tudor Square Tenby,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.59
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.34
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.78
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.73
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.39
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,312.8
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.8
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.91
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.78
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,152.96
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,119.81
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,100.49
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,644.7
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
604491,Tudor Square Tenby,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.74
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.65
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,78.32
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.52
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.08
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,333.4
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.18
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,157.63
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,127.9
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,110.84
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,663.2
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.1
604491,Tudor Square Tenby,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.9
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.07
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.39
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.05
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.74
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.82
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.1
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,142.13
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,121.16
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,97.64
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.5
604491,Tudor Square Tenby,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.6
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.8
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.96
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.44
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.7
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,134.05
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,108.65
