Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.95
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,565.1
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.6
604491,Tudor Square Tenby,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.01
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.31
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.64
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.9
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.75
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,126.94
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,108.52
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,92.21
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,536.6
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.6
604491,Tudor Square Tenby,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.41
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.16
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.31
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,116.32
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,105.47
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.37
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.1
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
604491,Tudor Square Tenby,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.94
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.18
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.07
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.97
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.2
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,116.72
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,112.05
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.38
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,494.9
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
604491,Tudor Square Tenby,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.44
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.79
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.15
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.23
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,178.7
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.2
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,107.57
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,118.35
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.48
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.4
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
604491,Tudor Square Tenby,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.97
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.79
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.56
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.1
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.44
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,104.79
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,105.78
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.68
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
604491,Tudor Square Tenby,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.92
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.66
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.87
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.4
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.9
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,96.87
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,94.07
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.06
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
604491,Tudor Square Tenby,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.93
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.57
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.84
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.8
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,90.11
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.06
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.53
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
604491,Tudor Square Tenby,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.43
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.33
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.12
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.4
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.1
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,92.65
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
604491,Tudor Square Tenby,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.71
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.1
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.47
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.6
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.65
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.93
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
