Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
604491,Tudor Square Tenby,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.58
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.1
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.2
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.87
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.62
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
604491,Tudor Square Tenby,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.12
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.13
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.08
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
604491,Tudor Square Tenby,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.52
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.35
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.06
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.71
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
604491,Tudor Square Tenby,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.95
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.54
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.99
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
604491,Tudor Square Tenby,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.34
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.49
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.02
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.46
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.57
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.07
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.9
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
604491,Tudor Square Tenby,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.54
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.69
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.7
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.8
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
604491,Tudor Square Tenby,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.74
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.24
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.6
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
604491,Tudor Square Tenby,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.16
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.18
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.19
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.99
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
