Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.13
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
604491,Tudor Square Tenby,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.04
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.65
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
604491,Tudor Square Tenby,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.85
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
604491,Tudor Square Tenby,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.71
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.35
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,69.13
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.59
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.65
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.25
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.59
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
604491,Tudor Square Tenby,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.27
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.78
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.2
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.09
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.95
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.8
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.18
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.26
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
604491,Tudor Square Tenby,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.75
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.41
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.88
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
604491,Tudor Square Tenby,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
