Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.01
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.54
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.59
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.41
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.23
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.83
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.47
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.99
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.32
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.89
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.52
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
604491,Tudor Square Tenby,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.69
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.36
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
604491,Tudor Square Tenby,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.72
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
604491,Tudor Square Tenby,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
