Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.15
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.25
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,55.05
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
604491,Tudor Square Tenby,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.61
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
604491,Tudor Square Tenby,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.38
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.13
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.5
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
604491,Tudor Square Tenby,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.92
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.74
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.73
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.18
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.59
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
604491,Tudor Square Tenby,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.5
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.9
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
604491,Tudor Square Tenby,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.9
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
604491,Tudor Square Tenby,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.89
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.67
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.87
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
604491,Tudor Square Tenby,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
