Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.93
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.0
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.15
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
604491,Tudor Square Tenby,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.41
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.7
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
604491,Tudor Square Tenby,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.4
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.24
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.41
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
604491,Tudor Square Tenby,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.22
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.1
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
604491,Tudor Square Tenby,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.78
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.36
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.43
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
604491,Tudor Square Tenby,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.53
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.01
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.94
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.34
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
604491,Tudor Square Tenby,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.17
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.65
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.6
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.43
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
604491,Tudor Square Tenby,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
