Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.55
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.63
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.32
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
604491,Tudor Square Tenby,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.42
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.93
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.88
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.42
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.21
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.27
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.13
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.51
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.49
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,63.62
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
604491,Tudor Square Tenby,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.92
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.2
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.69
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.63
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
604491,Tudor Square Tenby,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.84
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.01
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.01
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
604491,Tudor Square Tenby,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.3
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.93
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
604491,Tudor Square Tenby,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.8
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.9
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.85
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.4
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.72
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.59
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
604491,Tudor Square Tenby,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.35
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.63
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.3
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.37
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.45
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.51
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
604491,Tudor Square Tenby,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
