Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.8
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.67
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.5
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.07
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.5
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
604491,Tudor Square Tenby,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.97
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.0
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.8
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.69
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.2
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.68
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
604491,Tudor Square Tenby,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.71
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.4
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.26
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.42
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.1
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
604491,Tudor Square Tenby,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.34
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.4
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.65
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
604491,Tudor Square Tenby,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.4
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.24
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.73
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.7
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.02
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,86.14
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.86
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
604491,Tudor Square Tenby,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.87
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.78
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.32
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,80.49
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.47
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
604491,Tudor Square Tenby,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.67
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.24
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.22
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.8
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,87.85
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.31
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
604491,Tudor Square Tenby,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.29
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.44
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.71
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.58
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.6
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.19
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.69
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,97.7
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.61
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
604491,Tudor Square Tenby,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.74
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.77
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.66
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.69
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.33
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.11
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
604491,Tudor Square Tenby,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.81
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.71
