Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.1
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.95
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.15
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.1
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.3
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,99.68
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,105.16
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.41
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
604491,Tudor Square Tenby,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.45
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.74
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,52.58
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.88
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.15
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.8
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.03
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.55
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,99.4
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.67
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.9
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.6
604491,Tudor Square Tenby,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.38
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.31
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.18
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.11
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.03
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.78
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.88
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
604491,Tudor Square Tenby,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.89
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.0
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.21
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.02
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.6
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.9
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.11
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,112.06
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.45
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.78
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.7
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
604491,Tudor Square Tenby,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.65
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.63
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.7
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.72
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.56
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.7
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,42.7
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.37
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.41
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,108.75
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,110.39
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.82
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
604491,Tudor Square Tenby,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.08
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.06
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.78
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.5
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.38
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,109.13
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,113.89
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.38
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
604491,Tudor Square Tenby,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.87
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.09
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.15
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.13
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.59
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.6
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.6
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,112.83
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.54
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
604491,Tudor Square Tenby,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.96
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.21
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.5
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.22
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.08
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.71
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.16
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.3
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.8
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.22
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.91
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,120.81
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,119.58
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.03
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
604491,Tudor Square Tenby,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.92
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.58
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.27
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.66
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.56
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.51
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.4
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.3
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.52
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,118.75
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,119.27
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.22
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
604491,Tudor Square Tenby,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.36
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.8
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.37
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
