Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.14
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.45
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.6
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.0
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.1
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.73
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.11
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.07
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.58
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.22
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.9
604491,Tudor Square Tenby,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.68
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.17
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.55
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.3
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.88
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.1
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.35
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.09
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.75
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
604491,Tudor Square Tenby,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.8
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.19
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.87
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.49
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.6
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.0
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.24
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,113.02
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,115.74
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.74
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.2
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.1
604491,Tudor Square Tenby,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.04
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.37
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.73
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.83
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.05
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.8
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.3
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.27
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.65
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.93
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.3
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
604491,Tudor Square Tenby,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.73
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.26
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.26
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.27
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.66
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.08
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.7
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.51
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.19
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,119.5
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.11
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.0
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,513.6
604491,Tudor Square Tenby,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.41
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.56
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.54
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.56
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.71
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.66
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.3
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.2
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.3
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.05
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,114.63
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.8
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.04
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
604491,Tudor Square Tenby,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.31
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.08
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.64
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.92
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.74
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.0
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.7
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,43.3
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.16
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.09
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,114.33
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.51
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.2
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.7
604491,Tudor Square Tenby,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.01
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.53
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.3
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.31
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.22
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.77
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.2
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.9
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.5
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,43.2
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.32
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.44
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.81
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,115.55
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.82
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.6
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.3
604491,Tudor Square Tenby,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.67
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.27
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.58
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.4
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.7
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.54
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,125.36
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.97
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.31
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,530.7
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.9
604491,Tudor Square Tenby,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.68
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.22
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.44
