Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.6
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.64
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.6
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.0
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.5
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,130.36
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,122.34
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.9
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,552.4
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.4
604491,Tudor Square Tenby,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.78
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.24
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.13
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.69
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.57
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.8
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.2
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.8
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,43.1
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.87
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,133.79
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,121.08
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.13
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.8
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.4
604491,Tudor Square Tenby,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.94
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.8
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.44
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.57
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.9
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.8
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,43.0
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,125.94
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,119.58
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.79
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.1
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,515.3
604491,Tudor Square Tenby,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.16
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.35
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.43
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.47
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.5
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.84
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.9
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.4
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.96
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,131.08
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,120.51
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.41
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,553.2
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
604491,Tudor Square Tenby,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
604491,Tudor Square Tenby,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,42.8
604491,Tudor Square Tenby,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.37
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.06
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,64.32
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.89
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.0
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.4
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,133.58
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,125.47
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.38
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,563.0
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
604491,Tudor Square Tenby,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.31
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.5
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.96
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.47
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.5
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.7
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,42.5
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.38
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.06
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,143.26
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,122.78
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.72
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,606.1
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,528.8
604491,Tudor Square Tenby,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.51
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.99
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.84
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.23
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.0
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.7
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.97
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.55
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.55
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,136.91
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,120.92
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.37
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.0
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.3
604491,Tudor Square Tenby,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.44
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.71
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.42
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.21
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.5
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.3
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,42.3
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.28
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,139.68
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,117.32
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,104.99
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,586.3
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
604491,Tudor Square Tenby,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.53
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.22
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.5
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.74
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.92
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.9
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.56
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,133.64
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,123.39
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,101.3
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.2
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
604491,Tudor Square Tenby,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
