Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.44
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.9
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.54
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.54
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.9
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.5
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,42.1
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.14
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.24
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,130.44
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,128.87
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.13
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.6
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.6
604491,Tudor Square Tenby,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.52
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.37
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.7
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.29
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.72
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.5
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.7
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.17
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.6
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,137.78
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,122.56
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.63
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.7
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.4
604491,Tudor Square Tenby,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.65
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.99
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.23
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.38
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.31
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.2
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.51
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.25
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,136.59
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,118.74
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.38
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.2
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.5
604491,Tudor Square Tenby,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.08
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.1
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.14
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.0
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.14
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.6
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.6
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,129.64
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,114.56
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.14
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.2
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,492.4
604491,Tudor Square Tenby,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.95
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.3
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.01
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.82
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.67
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.19
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.6
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.4
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.54
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,125.38
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,114.08
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,99.07
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.1
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
604491,Tudor Square Tenby,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.48
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.53
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.68
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.81
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.34
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.6
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.08
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,127.88
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,114.2
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.07
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.5
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.1
604491,Tudor Square Tenby,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.13
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.19
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.19
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.95
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.54
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.01
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.1
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.7
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.49
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.55
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,133.2
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,120.17
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,98.64
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,562.9
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,518.4
604491,Tudor Square Tenby,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.08
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.99
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.41
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.97
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.39
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.68
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.7
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,124.98
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,119.18
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.89
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,528.0
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.5
604491,Tudor Square Tenby,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.43
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.71
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.16
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.01
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.62
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.3
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.12
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,135.16
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,111.75
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.16
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,571.4
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
604491,Tudor Square Tenby,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.77
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.06
