Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.58
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.35
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.26
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.5
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.5
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.59
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.94
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,133.78
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,127.98
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.88
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.8
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.6
604491,Tudor Square Tenby,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.37
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.34
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.16
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.99
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.31
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.37
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.6
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.24
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.43
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,140.52
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,120.2
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,101.53
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.6
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.7
604491,Tudor Square Tenby,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.15
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,72.46
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.91
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.28
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.3
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.7
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.65
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.58
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,150.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,133.14
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,113.94
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,636.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.9
604491,Tudor Square Tenby,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.73
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.47
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.51
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.15
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.5
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.0
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.3
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.22
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,144.52
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,131.82
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,109.62
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,611.6
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,563.9
604491,Tudor Square Tenby,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.6
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.61
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.37
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.35
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.49
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.94
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.97
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.0
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.3
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.25
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.5
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,149.78
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,135.51
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,110.03
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,633.5
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,580.0
604491,Tudor Square Tenby,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.32
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.69
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.53
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.8
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.73
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.78
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.95
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.61
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.7
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.67
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,151.06
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,135.28
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,113.54
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,635.6
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.2
604491,Tudor Square Tenby,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.3
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.6
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.4
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.3
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.38
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.68
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.2
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.0
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.81
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,148.96
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,136.38
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,118.09
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,631.2
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,581.5
604491,Tudor Square Tenby,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.15
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.08
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.6
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.52
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.16
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.0
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.9
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.97
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.04
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,147.67
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,129.2
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,112.1
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,625.8
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,553.0
604491,Tudor Square Tenby,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.49
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.23
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.0
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.2
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.5
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,148.46
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,135.97
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,118.92
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,627.9
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,580.6
604491,Tudor Square Tenby,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.0
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.23
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.05
604491,Tudor Square Tenby,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.49
