Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.38
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.38
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.27
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.6
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.2
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.4
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.9
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,148.22
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,132.93
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,126.84
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,625.6
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,569.8
604491,Tudor Square Tenby,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.39
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.7
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.7
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.44
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.89
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.22
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.9
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.4
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.7
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.58
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,145.58
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,135.71
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,127.4
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,613.3
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.6
604491,Tudor Square Tenby,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.3
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.02
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.66
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.19
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.92
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.97
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.7
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.8
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.01
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,143.9
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,131.78
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,122.5
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,605.8
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.9
604491,Tudor Square Tenby,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.58
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.1
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.98
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.6
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.65
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.18
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.6
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.8
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.4
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,134.66
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,142.72
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.37
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.1
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,609.2
604491,Tudor Square Tenby,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.74
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.87
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.49
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.38
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.77
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.7
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.0
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,130.36
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,131.02
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.6
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,548.5
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.4
604491,Tudor Square Tenby,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.44
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.81
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.8
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.49
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.92
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.0
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.2
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.5
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,131.97
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,126.88
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,107.54
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.9
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,542.5
604491,Tudor Square Tenby,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.6
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.94
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.06
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.45
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.8
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.8
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.7
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,140.16
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,121.29
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,108.41
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,590.8
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.9
604491,Tudor Square Tenby,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.0
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.08
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.25
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.46
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.9
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.0
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.28
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,135.98
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,131.66
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,104.73
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,573.4
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.1
604491,Tudor Square Tenby,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.6
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.4
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.74
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.06
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.85
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,135.73
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,123.29
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.82
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.9
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
604491,Tudor Square Tenby,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.88
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.5
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.88
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.86
