Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.55
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.28
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.7
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.9
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.41
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,134.71
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,126.43
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.37
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.6
604491,Tudor Square Tenby,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.37
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.17
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.92
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.65
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.58
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.7
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.9
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,139.38
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,129.57
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.82
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,583.8
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
604491,Tudor Square Tenby,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.17
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.04
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.89
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.6
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.39
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.97
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.8
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,148.22
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,136.13
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.65
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,618.5
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,572.3
604491,Tudor Square Tenby,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.78
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.44
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.75
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.5
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,141.78
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,125.35
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.78
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,592.9
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,528.1
604491,Tudor Square Tenby,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.27
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.37
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.82
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.03
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.2
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.2
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,143.54
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,114.89
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,96.3
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,597.9
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.1
604491,Tudor Square Tenby,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.67
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.1
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.39
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,57.55
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.46
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.7
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.5
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,146.54
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,127.52
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,99.23
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,612.5
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.2
604491,Tudor Square Tenby,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.43
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.2
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.61
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.63
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.04
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,132.08
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,127.59
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,94.74
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,553.0
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,536.1
604491,Tudor Square Tenby,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.39
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.48
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.11
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.37
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.28
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.8
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,120.34
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,120.5
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.06
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.7
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,508.1
604491,Tudor Square Tenby,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.79
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.64
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.81
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.33
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.8
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.4
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,115.83
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,112.12
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,89.9
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.1
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.1
604491,Tudor Square Tenby,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.95
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.38
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.82
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.87
