Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.29
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.4
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,120.48
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.01
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.6
604491,Tudor Square Tenby,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.44
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.98
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.27
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,100.5
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,107.09
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.63
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
604491,Tudor Square Tenby,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.13
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.48
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.2
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.08
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.48
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,97.93
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,108.12
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
604491,Tudor Square Tenby,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.13
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,92.87
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,88.69
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.31
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
604491,Tudor Square Tenby,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.1
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.97
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.24
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.93
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.32
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
604491,Tudor Square Tenby,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.68
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.72
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.66
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.72
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.81
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
604491,Tudor Square Tenby,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.83
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.4
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.77
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
604491,Tudor Square Tenby,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.9
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.2
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.8
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.15
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.2
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
604491,Tudor Square Tenby,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.49
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.18
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.07
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
604491,Tudor Square Tenby,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.61
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
