Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.53
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
604491,Tudor Square Tenby,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.18
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
604491,Tudor Square Tenby,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.54
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.09
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.19
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.67
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
604491,Tudor Square Tenby,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.07
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.29
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
604491,Tudor Square Tenby,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.57
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.51
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.72
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.02
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
604491,Tudor Square Tenby,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.37
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
604491,Tudor Square Tenby,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.84
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.02
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.27
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
604491,Tudor Square Tenby,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
