Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.68
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.25
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
604491,Tudor Square Tenby,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,69.68
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.44
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.84
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,76.02
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.42
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
604491,Tudor Square Tenby,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.72
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.67
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,69.81
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
604491,Tudor Square Tenby,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.4
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.64
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.6
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.91
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.71
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.5
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,72.65
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.56
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
604491,Tudor Square Tenby,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
604491,Tudor Square Tenby,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.38
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.57
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.64
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.43
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
604491,Tudor Square Tenby,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
