Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,65.04
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
604491,Tudor Square Tenby,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.49
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,62.97
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.24
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
604491,Tudor Square Tenby,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.4
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
604491,Tudor Square Tenby,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.97
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.13
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
604491,Tudor Square Tenby,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.68
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
604491,Tudor Square Tenby,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.06
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
