Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
604491,Tudor Square Tenby,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.19
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.14
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
604491,Tudor Square Tenby,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.06
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.57
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
604491,Tudor Square Tenby,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.11
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
604491,Tudor Square Tenby,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.33
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.86
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.7
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.37
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.68
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
604491,Tudor Square Tenby,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.08
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.92
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
