Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.64
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
604491,Tudor Square Tenby,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.11
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.9
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.82
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.7
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.51
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.49
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
604491,Tudor Square Tenby,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.0
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.61
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.6
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,63.17
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
604491,Tudor Square Tenby,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.78
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.88
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.28
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.39
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.97
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.8
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.72
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.01
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.24
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.06
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
604491,Tudor Square Tenby,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
